Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,29.67
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,18.09
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,29.25
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,29.22
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,29.26
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.29
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,31.89
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,29.34
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,26.53
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,31.74
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,27.41
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,21.93
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,33.23
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,30.28
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,24.86
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,30.26
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,24.6
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,32.02
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.61
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,27.26
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,23.86
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,32.02
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
775773,Droitwich Park - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
