Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,26.17
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,25.75
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,31.52
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
775773,Droitwich Park - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,26.37
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,26.39
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,30.12
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,26.48
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,25.55
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,31.28
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
775773,Droitwich Park - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,26.42
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,24.57
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,29.07
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
775773,Droitwich Park - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,28.23
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,30.49
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.86
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
775773,Droitwich Park - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,28.52
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,31.45
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,28.1
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
775773,Droitwich Park - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,31.67
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,29.96
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,28.13
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
775773,Droitwich Park - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,27.39
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.29
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,31.15
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
775773,Droitwich Park - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,28.86
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,28.23
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,27.58
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
