Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,29.48
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,30.67
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,26.33
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
775773,Droitwich Park - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,30.93
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,30.06
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,27.01
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
775773,Droitwich Park - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,32.77
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,30.89
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,29.3
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
775773,Droitwich Park - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,30.88
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,31.56
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,27.81
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,29.76
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,30.72
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,27.17
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,33.58
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,34.85
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,33.29
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
775773,Droitwich Park - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,36.36
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,34.03
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,33.82
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,35.98
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,35.73
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,38.28
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,37.36
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,33.03
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
