Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,36.67
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,34.04
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,32.88
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,36.32
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,34.13
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,39.09
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,35.31
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,34.28
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,39.58
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
775773,Droitwich Park - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.9
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,40.01
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,33.58
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,41.44
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,167.6
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,36.99
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,31.56
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,38.68
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
775773,Droitwich Park - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.8
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,33.11
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,36.89
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,34.72
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,34.28
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,33.34
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,35.96
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
775773,Droitwich Park - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.62
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,32.43
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,37.4
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,34.66
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,36.14
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,37.13
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,53.5
