Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,31.52
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,37.6
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,43.42
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
775773,Droitwich Park - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.77
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,38.59
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,37.78
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,33.79
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,42.37
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,41.35
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.9
775773,Droitwich Park - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.3
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,35.68
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,45.13
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,42.39
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
775773,Droitwich Park - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.51
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.66
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.98
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.9
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,43.81
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,51.39
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,51.86
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,184.4
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,212.7
775773,Droitwich Park - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.97
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.56
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.03
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,50.4
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,45.36
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.2
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,207.6
775773,Droitwich Park - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.12
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.94
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,35.21
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,46.64
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,47.63
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,192.7
775773,Droitwich Park - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,198.3
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.23
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.3
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,37.25
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,45.09
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,46.7
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,186.3
775773,Droitwich Park - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.05
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.64
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
