Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,37.12
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,45.28
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,44.63
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.9
775773,Droitwich Park - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.6
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.79
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.58
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.73
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,41.04
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,46.48
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
775773,Droitwich Park - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.96
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.12
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.97
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.1
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,37.99
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,46.04
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,192.0
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.37
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.66
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.91
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.54
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,35.07
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,43.1
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,152.5
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.04
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.06
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,33.41
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,37.57
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,43.43
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.43
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.89
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.21
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.85
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,37.74
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,39.52
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,44.29
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
775773,Droitwich Park - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.3
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.96
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,34.75
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,38.35
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,45.29
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,188.8
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.41
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.19
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.99
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,33.21
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,40.39
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,42.58
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
775773,Droitwich Park - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.5
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.53
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.23
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,37.15
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,34.95
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,50.49
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
775773,Droitwich Park - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,210.3
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.71
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.89
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.5
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
