Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,33.68
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,45.91
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,191.0
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.48
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.32
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,35.01
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,36.66
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,45.82
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.9
775773,Droitwich Park - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,190.8
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.15
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.34
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.95
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,33.83
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,42.29
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,44.91
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,174.6
775773,Droitwich Park - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.11
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.57
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.71
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,33.74
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,42.97
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,45.64
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.7
775773,Droitwich Park - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,190.3
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.97
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.05
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.21
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.44
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.24
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.37
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,36.38
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,39.86
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,47.6
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
775773,Droitwich Park - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,198.5
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.44
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.39
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,36.33
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.33
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,48.18
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,200.8
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.45
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.1
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.31
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,37.13
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,39.91
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,48.95
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,205.2
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.92
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,36.86
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,37.72
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,51.33
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,214.2
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.89
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.4
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.04
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,35.86
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,41.66
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,50.83
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
775773,Droitwich Park - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,212.2
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.12
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.14
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
