Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.71
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,30.87
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,36.87
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,45.93
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
775773,Droitwich Park - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.9
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.15
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,32.19
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,39.89
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,49.2
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
775773,Droitwich Park - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.37
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.35
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.86
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.71
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,32.1
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,41.58
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,47.2
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,172.9
775773,Droitwich Park - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,197.3
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.94
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.18
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,28.24
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,39.14
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,42.06
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
775773,Droitwich Park - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.93
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,10.28
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,27.91
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,37.08
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,44.69
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.37
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.02
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.07
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.86
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,27.71
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,38.69
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,46.81
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
775773,Droitwich Park - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,193.1
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.31
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.01
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,32.99
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,40.39
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,42.46
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
775773,Droitwich Park - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.7
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.74
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,32.52
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,37.51
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,44.33
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,184.3
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.09
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.27
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.55
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.3
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.96
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
