Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,33.61
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,46.78
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.06
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.92
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.92
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.7
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.53
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.66
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.9
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.8
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.08
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.22
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,32.71
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,43.04
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,49.47
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
775773,Droitwich Park - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,206.7
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.2
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.17
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,10.22
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.47
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,36.08
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,45.25
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,44.86
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.61
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.54
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.38
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,36.4
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,48.03
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,48.88
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,197.9
775773,Droitwich Park - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,202.9
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.31
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.97
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.77
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,35.55
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,44.16
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,49.92
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
775773,Droitwich Park - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,207.9
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,31.2
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.84
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,32.17
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.25
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,31.21
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,31.42
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,30.46
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,31.25
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.1
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,31.13
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
