Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,25.95
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,28.75
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,27.58
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,18.9
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,30.42
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,34.01
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.46
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,33.04
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.2
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,28.77
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,24.19
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,34.98
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,24.02
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,22.67
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,34.49
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,24.59
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,23.07
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,27.58
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,25.4
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,21.29
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,24.29
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,25.08
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,26.88
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,26.16
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,24.62
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,28.38
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
