Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,27.03
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,29.94
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,29.68
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
775773,Droitwich Park - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,32.35
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,30.77
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,30.13
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
775773,Droitwich Park - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.17
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,27.63
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,31.01
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
775773,Droitwich Park - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.88
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,28.55
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,30.74
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,32.21
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,25.11
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,28.73
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
775773,Droitwich Park - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,29.05
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,26.89
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,29.1
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
775773,Droitwich Park - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,25.49
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,26.1
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,32.29
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,27.33
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,26.82
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,31.95
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,31.22
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,35.77
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
775773,Droitwich Park - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
