Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,33.72
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,38.34
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.66
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.67
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,39.47
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,34.27
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,35.89
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,35.6
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,31.34
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,35.23
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
775773,Droitwich Park - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,34.02
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.76
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,36.26
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
775773,Droitwich Park - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,35.78
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.32
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,35.89
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,36.68
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,29.63
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,38.46
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
775773,Droitwich Park - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,34.35
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,32.4
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,38.47
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
775773,Droitwich Park - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,35.39
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,38.14
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,36.78
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
775773,Droitwich Park - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
