Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,33.57
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,38.04
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,35.49
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
775773,Droitwich Park - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,31.63
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,33.93
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,36.75
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,34.41
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,36.62
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,36.58
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,36.25
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,37.43
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,38.19
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.06
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,37.7
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
775773,Droitwich Park - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,35.99
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,34.37
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,43.91
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,185.1
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,31.02
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,32.92
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,40.79
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
775773,Droitwich Park - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.58
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,33.16
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,38.8
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
775773,Droitwich Park - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,32.19
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,34.77
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,44.18
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,187.2
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
