Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,35.65
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,33.86
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,41.15
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,27.3
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,31.43
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,37.88
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,26.36
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,33.91
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,39.98
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
775773,Droitwich Park - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,36.85
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,35.13
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,43.85
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,184.7
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,40.91
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,39.22
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,41.91
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.6
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,36.62
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,44.13
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,46.72
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.1
775773,Droitwich Park - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,197.8
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,35.57
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,42.28
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,42.19
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
775773,Droitwich Park - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.39
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,36.58
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,35.63
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,47.07
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.32
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,33.84
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,31.1
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,43.27
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
