Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,31.24
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,29.41
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,43.29
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
775773,Droitwich Park - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,32.07
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,29.96
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,44.5
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
775773,Droitwich Park - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,188.1
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,33.47
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,35.32
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,40.5
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
775773,Droitwich Park - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,31.58
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,30.82
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,35.89
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
775773,Droitwich Park - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,30.02
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,35.76
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,33.24
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,32.98
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.52
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,29.51
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,30.76
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,37.26
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
775773,Droitwich Park - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,28.81
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,33.42
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,38.88
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,31.63
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,32.3
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,35.82
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
