Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,30.09
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,35.5
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.1
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,29.03
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,31.63
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,37.07
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
775773,Droitwich Park - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,31.13
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,33.73
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,39.36
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,32.18
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,35.24
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,38.59
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,33.86
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,33.95
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,40.74
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.77
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,31.25
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,33.82
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,38.99
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
775773,Droitwich Park - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.95
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,29.65
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,37.54
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,37.08
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,30.13
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,32.01
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,34.87
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
775773,Droitwich Park - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
