Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,32.34
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,35.84
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
775773,Droitwich Park - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,41.01
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,39.4
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
775773,Droitwich Park - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,33.8
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,37.67
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,40.76
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,32.65
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,39.64
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,45.08
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
775773,Droitwich Park - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,187.9
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,36.17
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,36.91
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,47.66
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,197.8
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,32.86
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,38.06
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,45.6
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,32.32
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,34.83
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,40.55
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,33.51
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,36.81
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,44.75
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,34.05
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,34.06
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,42.74
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.0
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
