Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,34.75
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,32.39
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,47.69
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
775773,Droitwich Park - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,31.11
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,34.54
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,47.79
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,198.1
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,37.44
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,42.4
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,49.69
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,36.07
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,45.77
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,46.77
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,188.9
775773,Droitwich Park - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.26
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,35.34
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,46.66
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,52.3
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,191.7
775773,Droitwich Park - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,217.3
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,35.13
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,43.17
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,51.38
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,177.2
775773,Droitwich Park - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,214.2
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,33.81
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,43.4
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,43.21
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.64
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,28.14
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,37.9
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,46.76
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
775773,Droitwich Park - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.56
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,38.68
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,39.79
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
775773,Droitwich Park - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
