Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,29.17
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,41.96
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,42.66
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,32.48
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,37.26
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,46.9
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,196.0
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,35.88
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,39.16
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,48.47
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,201.2
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,36.8
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,38.44
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,49.5
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,158.9
775773,Droitwich Park - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,206.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,31.93
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,39.7
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,46.9
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,163.3
775773,Droitwich Park - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,31.82
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,38.9
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,44.2
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,32.72
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,45.23
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,48.27
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,185.6
775773,Droitwich Park - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,200.7
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.43
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,43.82
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,40.21
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,52.4
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,183.8
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,165.2
775773,Droitwich Park - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.9
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.48
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,45.36
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,38.72
