Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,58.44
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,190.2
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,243.9
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.87
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,36.99
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,45.74
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,57.52
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
775773,Droitwich Park - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,243.9
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,33.91
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,40.97
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,48.55
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,168.3
775773,Droitwich Park - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,201.6
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,32.47
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,35.86
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,54.07
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
775773,Droitwich Park - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,224.9
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.1
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,31.34
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,42.05
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
775773,Droitwich Park - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.3
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.21
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,33.26
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,34.83
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,39.31
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
775773,Droitwich Park - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.48
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.82
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,32.54
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,35.63
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,45.93
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,193.1
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.24
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,31.58
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,35.21
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,40.47
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
775773,Droitwich Park - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,29.41
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,33.22
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,40.92
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
775773,Droitwich Park - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.02
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
