Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,31.45
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,36.08
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,38.02
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
775773,Droitwich Park - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.0
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,31.91
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,31.6
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
775773,Droitwich Park - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,33.76
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,42.29
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,39.03
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
775773,Droitwich Park - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,30.87
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,40.88
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,42.3
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,31.24
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,41.1
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,56.65
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,238.9
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.01
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,29.42
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,40.61
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,44.73
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,171.3
775773,Droitwich Park - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,27.23
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,39.56
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,38.75
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.93
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,27.11
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,31.07
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,37.58
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
775773,Droitwich Park - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,27.96
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,27.66
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,38.79
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
775773,Droitwich Park - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,162.9
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
