Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,26.01
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,22.81
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,33.51
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.5
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,26.33
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,27.33
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,43.14
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
775773,Droitwich Park - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,26.89
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,29.06
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,35.49
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,25.93
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,26.33
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,34.93
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
775773,Droitwich Park - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.47
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,27.58
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,22.97
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,38.41
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,26.94
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,23.53
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,35.57
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,22.76
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,30.78
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,31.58
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,21.66
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,18.09
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,33.47
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
