Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,21.65
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,31.7
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,21.26
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,32.8
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,22.15
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,28.69
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,22.37
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,23.13
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,29.14
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,21.94
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,19.25
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,28.64
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,25.37
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,18.13
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,30.59
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,25.29
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,33.27
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,18.42
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,33.07
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
