Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,27.36
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,18.83
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,32.53
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,28.44
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,18.26
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,33.01
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,29.5
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,30.7
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.22
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,27.97
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,28.1
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,30.12
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,21.15
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,29.66
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,28.82
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,29.16
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,26.07
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,21.72
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,29.31
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,27.14
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,30.16
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,26.73
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,17.08
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,28.55
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
