Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,26.15
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,27.54
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.8
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,26.26
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,27.81
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,27.28
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.91
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,28.38
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,28.83
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,16.91
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,28.61
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,28.54
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,29.24
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,28.64
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,28.93
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.47
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,27.53
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,17.02
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,28.47
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.58
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,29.02
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,30.33
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,29.94
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,28.88
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
