Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,27.75
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,22.14
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,25.3
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,28.18
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,23.89
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,27.34
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,26.66
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,24.4
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,26.39
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,27.89
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,23.01
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,24.84
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,30.87
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,26.15
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,25.81
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
775773,Droitwich Park - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,27.47
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,22.44
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,26.82
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,30.2
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,23.29
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,29.01
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,27.41
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,21.66
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,25.97
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,26.62
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,23.61
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,26.38
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
