Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,25.04
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,22.16
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,27.37
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,23.3
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,24.36
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,27.38
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,25.38
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,22.23
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,27.41
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,27.14
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,24.66
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,31.54
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
775773,Droitwich Park - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,30.31
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.74
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,32.9
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
775773,Droitwich Park - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,27.37
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,28.9
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,30.02
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,26.78
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,26.62
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,31.75
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,28.72
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,28.62
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,35.36
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
775773,Droitwich Park - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
