Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,32.65
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,28.2
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,37.11
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
775773,Droitwich Park - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,35.66
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,29.12
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,39.56
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
775773,Droitwich Park - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,35.94
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,28.42
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,36.96
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
775773,Droitwich Park - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,30.61
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,28.13
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,36.67
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
775773,Droitwich Park - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.2
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,35.74
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,28.19
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,38.13
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
775773,Droitwich Park - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,33.15
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,41.34
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
775773,Droitwich Park - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,37.54
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.14
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,41.52
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
775773,Droitwich Park - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,173.7
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,38.24
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,30.91
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,43.3
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
775773,Droitwich Park - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.7
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,31.57
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,43.86
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
775773,Droitwich Park - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,182.9
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.46
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
