Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,36.39
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,29.55
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,45.25
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
775773,Droitwich Park - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,188.7
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,36.64
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,29.56
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,43.06
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
775773,Droitwich Park - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,179.5
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,33.68
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,31.75
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,40.65
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,33.27
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,32.97
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,39.14
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
775773,Droitwich Park - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,33.45
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,33.51
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,37.89
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,36.14
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,36.48
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,42.09
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,39.84
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,39.09
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,42.37
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
775773,Droitwich Park - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,44.69
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,37.82
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,40.58
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.8
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.06
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,41.58
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,39.13
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.0
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.91
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.82
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
