Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,40.86
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,45.46
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,39.13
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
775773,Droitwich Park - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.9
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.3
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.13
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.85
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.41
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,42.51
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,55.04
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,46.64
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.1
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,228.7
775773,Droitwich Park - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,197.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.73
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,38.11
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,51.68
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,37.64
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,214.1
775773,Droitwich Park - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.21
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.92
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,37.34
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,44.68
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,44.5
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,184.8
775773,Droitwich Park - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.1
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.3
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,41.59
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,49.01
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,48.12
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,202.5
775773,Droitwich Park - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,201.4
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.38
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,41.78
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,39.68
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,194.2
775773,Droitwich Park - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.18
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,43.59
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,49.56
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,44.49
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.3
775773,Droitwich Park - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.23
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.99
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,42.92
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,45.07
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,49.9
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,186.3
775773,Droitwich Park - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.18
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,47.29
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,47.42
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,46.88
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
