Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.73
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,42.91
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,45.96
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,48.39
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,190.7
775773,Droitwich Park - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,204.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.91
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.45
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,38.61
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,40.5
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,44.47
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
775773,Droitwich Park - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.3
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.63
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,41.37
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,40.41
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,44.26
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
775773,Droitwich Park - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.3
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,41.51
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,38.25
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,38.75
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,43.49
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,38.26
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,39.15
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,182.8
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,159.8
775773,Droitwich Park - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.6
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.59
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,42.52
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,37.85
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,38.04
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.61
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.63
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,48.24
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,39.27
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,39.97
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,202.2
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,163.8
775773,Droitwich Park - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,47.09
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,38.08
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,41.2
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,196.3
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
775773,Droitwich Park - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
