Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,40.29
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,40.89
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,41.91
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.11
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.36
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.95
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,44.73
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,39.91
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,40.7
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,187.3
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
775773,Droitwich Park - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,36.98
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,46.26
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,34.19
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,191.6
775773,Droitwich Park - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.32
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.61
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,34.3
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,46.14
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,35.8
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,191.2
775773,Droitwich Park - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.59
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.4
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,36.14
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,50.15
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,36.51
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,207.5
775773,Droitwich Park - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.4
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.98
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,42.68
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,49.88
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,42.83
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,181.2
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,207.4
775773,Droitwich Park - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,181.0
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.86
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.52
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,27.53
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,37.61
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,30.55
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
775773,Droitwich Park - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.87
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-6.55
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,25.41
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,35.13
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,27.36
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
775773,Droitwich Park - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.4
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.07
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,29.92
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,37.95
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,33.55
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.51
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.61
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
