Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,35.84
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,40.69
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,39.17
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
775773,Droitwich Park - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.43
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,41.76
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,43.13
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,44.47
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,177.2
775773,Droitwich Park - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.82
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,35.6
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,44.43
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,39.13
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
775773,Droitwich Park - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.46
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,47.08
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,46.55
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,42.26
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
775773,Droitwich Park - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.28
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.57
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,36.98
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,42.47
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,40.18
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.5
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.89
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,32.3
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,40.52
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,38.94
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.0
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.35
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.41
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.25
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,26.35
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,40.43
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,43.61
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,27.92
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,36.13
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,43.64
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
775773,Droitwich Park - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.02
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.1
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,30.84
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,41.69
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,37.13
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
775773,Droitwich Park - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.79
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.18
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.29
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
