Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.12
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,50.45
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,38.18
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,207.4
775773,Droitwich Park - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.66
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,36.52
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,44.46
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,40.56
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
775773,Droitwich Park - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.67
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,41.4
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,42.49
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,42.6
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
775773,Droitwich Park - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,177.8
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.13
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,36.28
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,42.28
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,40.71
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
775773,Droitwich Park - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,171.7
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.41
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.7
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.1
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.9
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,36.39
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,44.46
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,45.82
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.58
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.32
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.03
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,35.4
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,45.19
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,39.29
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,187.7
775773,Droitwich Park - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.6
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.05
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.54
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,41.8
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,39.52
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.7
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.11
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,30.76
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,41.34
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,44.74
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
775773,Droitwich Park - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,187.3
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.96
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.24
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,44.78
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,43.82
