Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,48.17
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,183.1
775773,Droitwich Park - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,202.7
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.14
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,33.58
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,40.26
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,41.45
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
775773,Droitwich Park - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,176.4
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.67
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,22.61
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,39.58
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,38.32
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
775773,Droitwich Park - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.73
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.92
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.07
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,25.9
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,40.9
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,39.65
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.88
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,32.54
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,41.37
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,39.2
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
775773,Droitwich Park - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.18
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,35.22
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,42.02
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,34.88
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
775773,Droitwich Park - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.26
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.73
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,35.52
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,37.03
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,37.45
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.72
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.23
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,42.33
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,38.87
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,179.1
775773,Droitwich Park - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,164.7
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.9
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.4
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,25.37
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,40.28
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,37.95
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.98
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
