Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,32.47
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,56.38
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,45.24
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,237.8
775773,Droitwich Park - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,191.5
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.97
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.84
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,35.55
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,51.42
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,46.91
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,217.3
775773,Droitwich Park - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,200.2
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.1
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,31.35
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,38.28
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,41.92
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.84
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,35.85
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,40.97
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,41.56
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
775773,Droitwich Park - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.96
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.86
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.18
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.5
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,39.03
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,43.41
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,176.2
775773,Droitwich Park - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.8
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.46
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.4
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,36.14
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,39.57
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,43.89
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.21
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.47
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.39
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,32.55
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,38.98
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,45.32
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
775773,Droitwich Park - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,192.1
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.39
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.72
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,30.76
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,36.85
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,36.9
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.84
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.74
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,30.13
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,43.87
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,35.59
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
775773,Droitwich Park - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.0
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
