Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,30.86
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,36.69
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,36.02
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.3
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,33.72
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,39.47
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,43.47
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
775773,Droitwich Park - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,182.3
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.54
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,31.02
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,39.39
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,44.64
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,163.8
775773,Droitwich Park - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.39
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.54
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.0
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,27.34
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,33.92
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,36.12
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.52
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.0
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,31.41
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,39.24
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,36.05
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
775773,Droitwich Park - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.81
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.19
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.9
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,30.5
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,38.11
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,43.44
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.11
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.9
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,31.14
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,42.77
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,35.7
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
775773,Droitwich Park - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.98
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.9
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,33.8
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,44.75
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,35.08
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
775773,Droitwich Park - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.7
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.85
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.9
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,34.18
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,44.92
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,41.92
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
775773,Droitwich Park - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
