Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.9
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,40.68
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,36.39
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,25.46
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,34.19
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,30.84
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,24.04
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,26.47
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,27.95
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
775773,Droitwich Park - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,24.74
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,24.23
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,27.71
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
775773,Droitwich Park - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,25.35
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,21.7
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,28.77
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,25.86
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,30.66
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,25.4
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,25.4
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,34.64
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
775773,Droitwich Park - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,25.93
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,28.51
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,31.8
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.98
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.1
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
