Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,26.88
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,23.58
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,31.02
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,26.46
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,22.63
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,30.63
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,24.46
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,33.36
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.3
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,17.58
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,30.08
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.4
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,17.66
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,29.04
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.5
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,23.56
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,22.64
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,31.91
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.5
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.25
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,22.62
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,30.33
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.6
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,20.34
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,28.61
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,29.47
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
