Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,21.89
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,31.15
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,22.7
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,30.84
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,21.79
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,29.81
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.6
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,17.49
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,31.08
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,23.78
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.38
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,30.84
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,23.44
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,16.75
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,30.8
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,26.01
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,28.89
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.83
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,27.49
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,29.54
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,28.93
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,19.78
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,29.01
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
