Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,23.1
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,31.4
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,20.02
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,28.15
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,23.1
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,31.84
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,29.25
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,67.7
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,23.1
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,30.93
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,29.02
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,32.78
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,17.27
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,27.81
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.79
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.3
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,30.99
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,16.48
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,29.76
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,31.02
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,17.35
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,28.62
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,29.89
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,29.33
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.68
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.3
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,30.18
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.34
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,28.95
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.24
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.3
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,31.79
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.72
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,30.23
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
