Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.23
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.4
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,30.21
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.67
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,32.48
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,23.5
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,29.62
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.49
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,30.37
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.02
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,23.5
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,31.37
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.87
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,23.6
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,34.51
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,20.87
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,30.69
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,39.05
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,21.67
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,38.79
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,22.46
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.38
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,40.53
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.91
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,24.22
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,101.6
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,33.73
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,24.42
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
