Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,32.38
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,21.82
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,24.67
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,31.48
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,22.64
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,23.67
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
775773,Droitwich Park - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,34.64
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,25.56
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,28.4
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
775773,Droitwich Park - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,34.99
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,25.39
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,33.48
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,21.87
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,23.84
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,32.05
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,21.14
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,23.28
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,34.91
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,22.11
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,24.6
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
775773,Droitwich Park - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,31.72
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,25.95
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,33.87
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.07
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,28.36
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
