Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,36.64
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,25.94
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,29.94
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
775773,Droitwich Park - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,34.83
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,24.34
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,31.55
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,37.26
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.03
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,30.83
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
775773,Droitwich Park - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,38.44
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,28.12
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,35.01
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
775773,Droitwich Park - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.8
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,41.86
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,27.65
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,31.02
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
775773,Droitwich Park - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,43.95
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,29.65
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,29.18
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
775773,Droitwich Park - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.84
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,43.34
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,30.91
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,31.75
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
775773,Droitwich Park - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.07
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,46.26
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,36.61
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,34.32
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.24
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,43.21
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,30.91
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,35.93
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.7
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
