Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,44.6
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,34.78
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,39.89
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,185.0
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
775773,Droitwich Park - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,47.52
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,40.96
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,197.0
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.43
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,44.76
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,33.41
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,43.24
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,185.6
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
775773,Droitwich Park - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,44.51
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,31.9
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,42.15
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
775773,Droitwich Park - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,48.5
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,32.5
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,36.82
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,201.3
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.23
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,45.98
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,33.24
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,36.27
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
775773,Droitwich Park - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.97
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,46.73
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,30.47
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,35.89
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,194.4
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
775773,Droitwich Park - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.06
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,48.89
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,29.49
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,40.95
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
775773,Droitwich Park - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,47.13
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,30.73
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,43.81
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,197.3
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,128.2
775773,Droitwich Park - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
