Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.51
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,46.25
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,31.42
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,48.38
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,194.5
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.1
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,45.8
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,34.81
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,49.52
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,192.0
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.1
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.04
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,47.74
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,35.52
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,41.88
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,41.92
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,36.84
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,41.58
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.61
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,45.95
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,34.64
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,43.61
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,193.2
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,43.42
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,33.78
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,44.32
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.0
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
775773,Droitwich Park - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.39
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,48.95
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,34.48
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,40.71
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,205.8
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
775773,Droitwich Park - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,43.46
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,40.21
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,38.13
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
775773,Droitwich Park - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.2
