Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,38.46
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,40.55
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,41.22
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,46.33
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,36.84
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,50.31
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,195.9
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
775773,Droitwich Park - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,213.7
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.28
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.83
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,48.56
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,35.76
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,57.47
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,242.9
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,40.09
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,34.05
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,44.47
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
775773,Droitwich Park - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,187.1
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.52
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,37.03
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,50.19
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.0
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,35.49
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,38.37
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,44.94
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
775773,Droitwich Park - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,31.46
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,40.49
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
775773,Droitwich Park - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.24
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,33.44
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,31.68
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,40.82
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
775773,Droitwich Park - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.2
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.93
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.67
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.26
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,35.81
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,33.94
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,46.3
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
775773,Droitwich Park - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,195.5
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.26
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.12
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.61
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
