Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,34.6
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,36.5
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,40.46
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.44
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.56
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,37.41
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,36.57
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,41.54
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
775773,Droitwich Park - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,174.6
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.59
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.03
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,36.61
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,36.54
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,41.88
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.56
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.01
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.59
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,42.9
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,42.25
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,44.42
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.62
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.47
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.18
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,43.64
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,39.26
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,46.52
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
775773,Droitwich Park - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.35
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.32
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.21
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,36.34
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,36.37
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,41.68
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.64
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.11
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.51
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,33.04
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,34.91
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,39.53
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
775773,Droitwich Park - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.26
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.22
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.18
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,32.76
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,36.71
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,43.35
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
775773,Droitwich Park - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.83
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.35
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,30.79
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,37.7
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,39.1
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
775773,Droitwich Park - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.41
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.21
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
