Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,38.08
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,36.8
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,41.13
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
775773,Droitwich Park - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.12
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.97
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.81
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,35.67
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,38.13
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,40.83
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.2
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,36.95
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,37.16
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,41.12
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.48
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.13
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.38
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.71
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,34.78
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,36.23
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,44.31
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
775773,Droitwich Park - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.5
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.51
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.71
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,37.42
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,37.28
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,46.65
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.26
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.39
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.28
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,36.79
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,37.88
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,51.22
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.9
775773,Droitwich Park - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,213.5
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.37
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.49
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.69
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.2
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.1
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,32.36
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,39.88
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,46.21
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
775773,Droitwich Park - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,194.6
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.42
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.06
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,32.25
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,42.54
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,42.75
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
775773,Droitwich Park - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.07
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.21
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,34.45
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,43.23
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,42.38
