Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,180.3
775773,Droitwich Park - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.34
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.31
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.88
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,33.3
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,44.24
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,38.6
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
775773,Droitwich Park - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.0
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.28
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.1
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.4
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.14
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,36.94
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,43.55
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,46.5
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,195.2
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.36
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.19
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.53
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.79
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.76
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.9
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,40.52
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,48.4
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,48.06
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,173.8
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,204.1
775773,Droitwich Park - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,202.8
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.87
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.24
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,44.02
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,42.41
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,51.72
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,184.7
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,216.2
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.71
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.22
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.49
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,46.16
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,50.08
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,50.93
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,193.3
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,208.8
775773,Droitwich Park - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,214.7
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.7
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.05
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.66
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.92
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.56
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,37.12
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,44.84
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,47.49
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,186.5
775773,Droitwich Park - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,199.2
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.03
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.88
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.27
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,42.85
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,43.74
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,49.26
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,182.1
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
775773,Droitwich Park - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,206.6
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.42
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.49
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.59
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.29
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.2
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,44.52
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,41.23
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,49.52
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,188.5
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
775773,Droitwich Park - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,207.7
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.25
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
