Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,35.83
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,39.53
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,49.05
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
775773,Droitwich Park - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,205.9
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.35
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.24
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.77
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,37.48
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,40.94
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,52.18
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
775773,Droitwich Park - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,219.0
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.28
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.32
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.03
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.07
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.45
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,36.49
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,44.01
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,51.46
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
775773,Droitwich Park - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,217.1
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.54
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.67
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.57
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.61
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.95
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,37.97
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,42.45
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,53.89
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.2
775773,Droitwich Park - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.82
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.67
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.41
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.59
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.7
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,35.96
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,46.66
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,53.74
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,195.2
775773,Droitwich Park - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,224.7
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.46
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.28
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.18
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,106.9
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,34.66
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,42.99
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,51.67
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
775773,Droitwich Park - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,216.6
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.14
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.27
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,37.96
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,41.45
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,42.55
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
775773,Droitwich Park - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.42
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.33
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,36.63
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,40.37
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,47.23
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
775773,Droitwich Park - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,198.6
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,31.27
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,39.78
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,42.71
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
775773,Droitwich Park - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
