Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.02
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,30.94
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,43.19
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,40.89
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,179.9
775773,Droitwich Park - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.02
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,46.01
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,44.23
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,192.5
775773,Droitwich Park - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,36.88
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,46.3
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,37.84
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
775773,Droitwich Park - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.79
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,32.63
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,31.42
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,35.67
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
775773,Droitwich Park - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,33.11
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,36.7
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,41.01
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
775773,Droitwich Park - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,36.26
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,41.07
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,48.98
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
775773,Droitwich Park - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,205.6
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.82
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,34.01
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,39.86
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,41.53
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
775773,Droitwich Park - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,32.75
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,40.72
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,44.13
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
775773,Droitwich Park - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.64
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.5
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,39.4
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,44.79
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,44.18
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,185.9
775773,Droitwich Park - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.57
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
