Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.5
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,40.84
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,38.58
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,44.47
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
775773,Droitwich Park - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.49
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.86
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.4
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,41.56
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,44.34
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,45.58
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.8
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
775773,Droitwich Park - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.54
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.44
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.3
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,43.56
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,43.84
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,41.37
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,182.2
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.7
775773,Droitwich Park - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,173.9
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.83
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,37.19
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,38.72
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,39.59
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.11
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.84
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.55
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.0
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,37.88
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,44.5
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,45.43
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
775773,Droitwich Park - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,191.8
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.66
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.48
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.9
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,33.48
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,35.72
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,41.71
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.3
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.9
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,29.5
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,30.99
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,40.62
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
775773,Droitwich Park - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,170.6
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.66
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.12
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.9
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,35.37
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,39.17
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,40.85
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
775773,Droitwich Park - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,172.8
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.48
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
