Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,33.71
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,36.23
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,38.55
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
775773,Droitwich Park - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.86
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.42
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,33.39
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,34.54
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,48.71
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,139.2
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,202.7
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.77
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,37.29
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,34.84
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,47.38
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
775773,Droitwich Park - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.79
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,33.16
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,41.81
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,43.63
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
775773,Droitwich Park - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.04
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.53
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.18
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,33.33
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,46.32
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,40.9
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,192.3
775773,Droitwich Park - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.82
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.23
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,36.48
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,50.3
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,44.25
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
775773,Droitwich Park - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,185.7
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,27.9
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,37.07
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,28.61
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,28.36
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,33.34
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,30.59
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,27.28
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,31.45
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.6
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
