Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,30.16
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,25.9
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,30.27
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
775773,Droitwich Park - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.63
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.8
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,27.12
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,28.63
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,30.62
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
775773,Droitwich Park - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.9
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,27.81
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,30.71
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,34.34
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.0
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,27.59
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,29.32
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,31.82
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
775773,Droitwich Park - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.0
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,24.89
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.41
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,31.26
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.1
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,26.23
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,22.6
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,33.87
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,24.41
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,28.09
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.3
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,24.16
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,23.95
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.4
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,24.52
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.6
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,23.29
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
