Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.5
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,24.52
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,19.07
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,23.48
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,23.7
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,25.65
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,23.85
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,23.8
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,24.66
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,23.27
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,24.57
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.9
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,25.11
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,18.19
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,24.01
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.0
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,23.71
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,18.25
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,22.52
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.1
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,23.01
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,22.77
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.2
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,24.79
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,22.11
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,24.86
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,23.8
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,24.79
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,18.29
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,23.39
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
