Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,27.46
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,22.3
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,24.21
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,24.89
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.33
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,22.98
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,24.53
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,22.2
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,24.08
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,21.89
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,23.67
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,25.22
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.37
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.2
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,24.11
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.44
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,22.02
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
