Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,25.02
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,17.36
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,21.78
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,25.09
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,18.29
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,22.2
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,25.11
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.37
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,25.75
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,24.17
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,19.66
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,25.45
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,24.78
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,22.88
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,25.05
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,24.42
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,24.33
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,25.08
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,24.55
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,23.9
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,26.26
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,21.7
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,23.98
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,27.44
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,19.83
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,26.17
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
