Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,31.24
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,21.56
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,33.28
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,33.01
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.22
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,33.19
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.73
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,31.72
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,24.36
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,33.65
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,25.85
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,25.07
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,26.48
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,24.48
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,32.98
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
775773,Droitwich Park - Droitwich,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.39
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,30.61
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,24.77
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,37.36
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
775773,Droitwich Park - Droitwich,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.06
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,30.92
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,27.85
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,37.78
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
775773,Droitwich Park - Droitwich,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.65
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,30.25
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,32.64
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,37.44
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
775773,Droitwich Park - Droitwich,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.11
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,29.12
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,36.37
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
775773,Droitwich Park - Droitwich,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
