Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.49
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,33.1
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,24.19
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,40.9
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
775773,Droitwich Park - Droitwich,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.44
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,35.01
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,23.71
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,40.91
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,34.22
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,23.93
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,31.99
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,36.04
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,23.8
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,25.33
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.52
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,38.92
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,25.94
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,29.01
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,35.19
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,26.78
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.45
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
775773,Droitwich Park - Droitwich,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,36.09
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,26.53
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.82
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
775773,Droitwich Park - Droitwich,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,39.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,33.92
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,30.01
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,42.6
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,35.66
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,31.01
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
