Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,46.64
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,31.42
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,33.97
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
775773,Droitwich Park - Droitwich,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,30.49
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,40.66
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
775773,Droitwich Park - Droitwich,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,168.3
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,40.72
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,33.21
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,40.57
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
775773,Droitwich Park - Droitwich,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,40.8
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,34.18
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,38.6
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,45.18
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,39.6
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,45.22
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.5
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,162.5
775773,Droitwich Park - Droitwich,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,39.27
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,36.21
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,44.97
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
775773,Droitwich Park - Droitwich,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,185.8
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,39.53
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,39.75
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,40.29
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
775773,Droitwich Park - Droitwich,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,41.95
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,38.26
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,43.43
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
775773,Droitwich Park - Droitwich,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.5
