Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,42.4
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,37.26
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,44.09
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
775773,Droitwich Park - Droitwich,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,37.91
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,33.82
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,42.38
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.3
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,37.39
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,33.23
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,42.96
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
775773,Droitwich Park - Droitwich,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,38.52
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,32.24
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,44.88
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
775773,Droitwich Park - Droitwich,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,40.33
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,35.31
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,42.85
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,34.36
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,34.85
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,43.02
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,38.17
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,34.28
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,43.02
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,178.1
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.77
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,38.31
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,41.49
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
775773,Droitwich Park - Droitwich,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.15
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,38.66
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,48.84
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.4
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
