Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,34.59
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,38.65
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,50.69
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,36.19
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,39.75
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,47.74
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
775773,Droitwich Park - Droitwich,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,198.6
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.22
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,35.75
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,39.14
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,49.09
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,203.9
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.2
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,44.95
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,41.39
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,43.64
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.6
775773,Droitwich Park - Droitwich,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,181.4
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.54
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,51.7
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,44.2
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,48.43
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,214.1
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
775773,Droitwich Park - Droitwich,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,201.0
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.97
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.7
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,49.03
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,40.27
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,46.72
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.9
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
775773,Droitwich Park - Droitwich,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,194.5
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.49
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.32
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,46.68
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,38.12
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,46.64
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,193.7
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
775773,Droitwich Park - Droitwich,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,194.5
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,46.79
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,36.63
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,41.79
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,194.2
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.98
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,45.43
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,40.54
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,46.41
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,189.3
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.3
775773,Droitwich Park - Droitwich,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.6
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
