Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.35
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,45.44
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,41.01
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,54.58
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,189.2
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,227.8
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.36
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.6
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,43.05
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,40.64
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,49.67
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.5
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,207.8
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.24
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.6
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,41.23
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,40.95
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,48.09
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.7
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.7
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,42.83
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,38.62
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,48.2
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
775773,Droitwich Park - Droitwich,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,200.9
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.32
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.39
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,46.59
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,43.8
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,47.02
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,196.5
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.63
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.32
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,43.93
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,39.7
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,43.24
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.4
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
775773,Droitwich Park - Droitwich,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,180.4
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,43.38
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,40.51
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,44.36
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,180.8
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
775773,Droitwich Park - Droitwich,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,185.1
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,41.86
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,44.89
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,43.26
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,186.8
775773,Droitwich Park - Droitwich,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,43.88
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,44.41
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,43.29
